Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
521887,Lancoed Winch Wen,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521887,Lancoed Winch Wen,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521887,Lancoed Winch Wen,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
521887,Lancoed Winch Wen,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
