Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
521887,Lancoed Winch Wen,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.09
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.65
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
521887,Lancoed Winch Wen,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.97
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
