Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
521887,Lancoed Winch Wen,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
521887,Lancoed Winch Wen,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.1
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
