Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.05
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.99
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
