Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.76
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
521887,Lancoed Winch Wen,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.24
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
521887,Lancoed Winch Wen,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.95
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.67
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
521887,Lancoed Winch Wen,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.64
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
521887,Lancoed Winch Wen,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
521887,Lancoed Winch Wen,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.09
