Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.13
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.01
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
521887,Lancoed Winch Wen,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.39
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.58
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.8
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
521887,Lancoed Winch Wen,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
521887,Lancoed Winch Wen,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.86
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.66
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
