Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
521887,Lancoed Winch Wen,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.21
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.39
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
521887,Lancoed Winch Wen,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,27.16
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
521887,Lancoed Winch Wen,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.82
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
