Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.56
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
521887,Lancoed Winch Wen,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.88
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.88
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521887,Lancoed Winch Wen,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.99
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.78
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,141.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.58
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
