Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.57
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.93
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
