Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.95
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
