Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.86
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
