Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.34
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
