Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.89
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.25
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
